ProjectID,Date,Electricity Generated,Capacity Factor,Total Fuel Consumed,Electric Efficiency,Total Heat Used,Heat Rejected,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kW,%,cf/h,%hhv,MBtu/h,MBtu/h,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h
221,2014-12,1340.177201612903,29.134286991584844,23947.123552925877,29.696250643033157,14048.088384925979,0.0,56.84394083906636,75.35219529931678,0.0,14048.088384925979,14925.098176075271,9022.025376850606
221,2015-01,2007.3933467741933,43.63898579943899,33815.80171102151,29.387042201443176,14552.929291666667,0.0,41.70143825282578,61.33365694356483,0.0,14552.929291666667,22590.882397849462,11224.919313172044
221,2015-02,2946.4676547619047,64.05364466873706,44554.169434523814,29.99400351220069,17188.69515327381,0.0,37.38306104505092,59.2541253165501,0.0,17188.69515327381,32488.063918154763,12066.105516369049
221,2015-03,2514.4098346774185,54.661083362552574,31323.218379032252,30.228296165438877,9209.823284946235,0.0,28.490837886274917,55.03849986894335,0.0,9209.823284946235,27509.26513306451,3813.9532459677425
221,2015-04,2347.8841361111104,51.04095948067632,26610.673880555558,30.68991693322839,7097.203084722222,0.0,25.843519795426097,55.022988482771204,0.0,7097.203084722222,25300.99142777778,1309.6824527777778
221,2015-05,3240.8244932795697,70.45270637564283,38075.137375,29.578312328265405,10967.443552419356,0.0,27.91156779996277,56.06106386734585,0.0,10967.443552419356,36235.87167204301,1839.2657029569891
221,2015-06,3394.6038041666666,73.79573487318841,41542.642129166685,28.708873455744627,12556.531466666665,0.0,29.288415541591924,56.3125361311124,0.0,12556.531466666665,39104.75178472224,2437.8903444444445
221,2015-07,3375.7333104838713,73.38550674964938,39586.94039784947,29.131564792174192,11739.891423387098,0.0,28.73640566314093,56.93794296818786,0.0,11739.891423387098,38323.12422580645,1263.816172043011
221,2015-08,3391.8554650537635,73.73598837073399,38445.53780376343,29.436486462085437,11043.571587365588,0.0,27.834531314652722,57.01202529629629,0.0,11043.571587365588,38107.280545698915,338.2572580645162
221,2015-09,3411.1603236111114,74.15565920893721,39917.79302222222,29.09011049792831,11916.975938888885,0.0,28.92809554550379,57.1893998019137,0.0,11916.975938888885,38780.49531388889,1137.2977083333335
221,2015-10,2818.0301465053763,61.26152492402991,36438.69950672043,29.450415732258016,12576.275581989246,0.0,33.44332732344538,59.0197238879358,0.0,12576.275581989246,31645.41503763441,4793.284469086023
221,2015-11,3182.436383333333,69.18339963768116,44580.17820138889,29.13906267435064,16618.956125,0.0,36.12286963784735,59.73170272331954,0.0,16618.956125,36119.418041666664,8460.760159722222
221,2015-12,3084.5581048387085,67.05561097475453,45610.961038978494,29.677559818214068,18334.164260752685,0.0,38.950424719581584,61.31601287864905,0.0,18334.164260752685,34373.310217741935,11237.65082123656
221,2016-01,3041.2195080645165,66.11346756661992,48962.37568413979,32.39568391461205,23406.158637096774,0.0,46.322070690706575,66.86403057362516,0.0,23406.158637096774,31046.825858870972,17915.54982526882
221,2016-02,2495.88025,54.25826630434783,38142.544040229885,31.787562975606313,16960.091369252874,0.0,43.08626358508224,64.7269324194424,0.0,16960.091369252874,25967.079159482757,12175.464880747124
221,2016-03,3250.5260981182796,70.66361082865825,49017.06039112903,29.96426505900287,20274.452575268817,0.0,40.079489105168555,62.0107189137001,0.0,20274.452575268817,35876.21501344086,13140.84537768817
221,2016-04,2318.8308763888886,50.40936687801933,34238.465943055555,29.472271528968996,13437.073094444448,0.0,38.02863039136899,60.426740109549236,0.0,13437.073094444448,26020.285406944444,8218.180536111111
221,2016-05,3007.9617728494622,65.39047332281439,38133.69512903226,29.43644218866195,12899.809657258062,0.0,32.77892561175411,58.865677852473375,0.0,12899.809657258062,33794.31014381721,4339.384985215053
221,2016-06,3165.3996875000007,68.81303668478263,40303.26689583333,28.564211435427605,13190.367211111106,0.0,31.712971580423975,57.687333979444254,0.0,13190.367211111106,36649.065652777776,3654.201243055557
221,2016-07,3079.5939583333343,66.94769474637683,38950.62003360215,27.936367076383316,12318.508266129027,0.0,30.64531195464771,56.79314326899524,0.0,12318.508266129027,36456.93226478495,2493.687768817205
221,2016-08,3227.07535483871,70.15381206171108,41454.9258064516,27.739026216291535,13560.316845430112,0.0,31.696696228175608,57.441498190231336,0.0,13560.316845430112,38474.63306451612,2980.292741935484
221,2016-09,3354.0167583333327,72.91340778985507,42863.53263194445,28.243803023058277,13837.773165277777,0.0,31.282290805872094,57.1604784902901,0.0,13837.773165277777,39273.413051388896,3590.119580555556
221,2016-10,2488.6757956989245,54.10164773258531,32913.89974865592,28.739854818686343,11331.859991935486,0.0,33.3612381764576,58.36731568339886,0.0,11331.859991935486,28637.84571505377,4276.05403360215
221,2016-11,3103.615472222222,67.4699015700483,42201.427861111115,28.967483508441696,14575.509997222222,0.0,33.46701027590985,57.78890217772417,0.0,14575.509997222222,35433.47375138889,6767.954109722222
221,2016-12,2999.0250282258066,65.19619626577841,47529.46081586021,28.78145075347525,19142.170552419357,0.0,39.02551082629959,59.89317281893428,0.0,19142.170552419357,34460.69246102151,13068.768354838709
221,2017-01,2893.414696236559,62.90031948340346,43373.53927553764,29.11802354064826,16641.06875403226,0.0,37.177198106170465,59.239072721091524,0.0,16641.06875403226,32862.86185483871,10510.677420698925
221,2017-02,2956.7803288690475,64.27783323628364,44440.507357142866,29.090254203898485,17533.368302083334,0.0,38.23020702846292,60.2339540291339,0.0,17533.368302083334,33614.61448958335,10825.89286755952
221,2017-03,2954.160237903226,64.22087473702666,44298.98912231183,29.257059003120617,17391.554060483868,0.0,38.042134595510305,60.09661464254673,0.0,17391.554060483868,33393.34864784947,10905.640474462365
221,2017-04,2532.075393055555,55.04511724033815,33472.85928472222,29.07007659773772,11357.736511111112,0.0,32.87905147625312,57.896350059610256,0.0,11357.736511111112,28806.271368055553,4666.587916666667
221,2017-05,3313.8257137096775,72.03968942847125,44459.866391129035,28.55546395578373,13903.19991263441,0.0,30.301694611676318,54.95176145487298,0.0,13903.19991263441,38379.29861962366,6080.567771505378
221,2017-06,3257.656583333334,70.81862137681159,39410.764008333346,28.118176532655713,9361.307172222221,0.0,23.016641036678767,50.35340083190898,0.0,9361.307172222221,38315.52120000001,1095.2428083333336
221,2017-07,3161.757767473118,68.73386451028517,40548.692477150544,27.26812324309334,9971.090693548385,0.0,23.82791896980708,49.61536490885646,0.0,9971.090693548385,38346.87139381721,2201.8210833333337
221,2017-08,3165.5976720430112,68.81734069658721,39019.73035887096,27.216366100383137,8392.52536827957,0.0,20.841486982951114,47.67194243338594,0.0,8392.52536827957,38466.45555913978,553.2747997311828
221,2017-09,2440.045640277778,53.044470440821264,29964.791534722226,27.596609910438012,6163.342327777777,0.0,19.930827587599723,46.861257104729475,0.0,6163.342327777777,29241.443388888893,723.3481458333333
221,2017-10,2111.987125,45.91276358695652,26191.382110215047,27.886712464273515,6379.756048387097,0.0,23.602932175934324,50.270870419260675,0.0,6379.756048387097,25046.701418010747,1144.680692204301
221,2017-11,3065.770869444444,66.64719281400964,47028.937813888886,28.892443557855586,16717.895437499996,0.0,34.44583661862907,56.00496081152729,0.0,16717.895437499996,35092.314326388885,11936.623487499997
221,2017-12,2641.808884408602,57.430627921926124,43481.016747311834,28.99460906750846,16059.468313172045,0.0,35.789182193913064,55.882807355816496,0.0,16059.468313172045,30132.886087365594,13348.130659946239
221,2018-01,3131.58998655914,68.07804318606826,47603.114322580645,29.03889609179211,15832.0443266129,0.0,32.227152449529996,53.98350663463519,0.0,15832.0443266129,35664.93065860215,11938.183663978496
221,2018-02,3144.4128467261908,68.35680101578676,44794.85858333333,28.817045883175695,13799.339625,0.0,29.850419329094773,53.065381647219276,0.0,13799.339625,36086.6605922619,8708.197991071429
221,2018-03,2214.8555255376345,48.14903316386162,31018.772775537636,28.740160597682063,8970.369979838712,0.0,28.02244639274344,51.63687177074722,0.0,8970.369979838712,25486.652815860216,5532.11995967742
221,2018-04,3157.950930555555,68.65110718599033,46001.51508472221,29.53158694495649,15473.459229166663,0.0,32.59384395525217,55.29718812421579,0.0,15473.459229166663,35365.12383194443,10636.39125277778
221,2018-05,3401.146938172043,73.93797691678354,41903.387956989245,29.14777356661789,11578.133790322581,0.0,26.773782352307805,53.616893407298086,0.0,11578.133790322581,38590.161747311824,3313.2262096774193
221,2018-06,3443.684783333333,74.86271268115942,42104.17958611112,29.174341253589425,11400.764401388891,0.0,26.237899504331804,53.28712118616098,0.0,11400.764401388891,39037.22375277778,3066.9558333333334
221,2018-07,2949.3319529569894,64.11591202080412,37728.53650403224,27.389707889128083,10193.645080645161,0.0,26.180615464861706,52.03357627141458,0.0,10193.645080645161,35611.711504032246,2116.8250000000003
221,2018-08,3114.043923387096,67.69660703015427,41944.48017876344,26.54276603604877,12547.790543010751,0.0,28.987632495775355,53.5407424354084,0.0,12547.790543010751,38800.30558198925,3144.174596774194
221,2018-09,3176.3458708333337,69.050997192029,42753.09349722221,27.230495240330033,12690.170729166668,0.0,28.7620755769286,53.33273617234243,0.0,12690.170729166668,38577.03433055554,4176.059166666667
221,2018-10,2970.309620967742,64.57194828190744,39498.6845,28.926220729439933,11653.230021505376,0.0,28.588014255822277,53.45800829567897,0.0,11653.230021505376,33959.91675806452,5538.767741935483
221,2018-11,3365.7498986111104,73.16847605676328,46878.4084875,29.422405633312753,14327.833416666665,0.0,29.616106775416473,53.36074589116995,0.0,14327.833416666665,37832.08299583333,9046.325491666666
221,2018-12,3379.6170672043013,73.46993624357177,48788.225893817216,29.52133769750771,13818.465833333334,0.0,27.44511821715307,50.354272639722886,0.0,13818.465833333334,37860.64887903227,10927.577014784945
221,2019-01,3203.8693037634416,69.6493326905096,47491.294805107544,29.51613443413889,14087.931021505376,0.0,28.74441728129713,51.05533179172133,0.0,14087.931021505376,35898.13634811829,11593.15845698925
221,2019-02,3156.8015848214286,68.62612140916148,48273.382308035725,29.58814639977596,14729.730797619046,0.0,29.567008310824868,51.19400172025313,0.0,14729.730797619046,35284.67471130953,12988.707596726192
221,2019-03,3276.269924731183,71.22325923328658,46892.03390725807,29.514337429018617,12595.963624999997,0.0,26.028709127088938,49.13537028455479,0.0,12595.963624999997,36711.59283467742,10180.441072580647
221,2019-04,2757.7343041666672,59.95074574275363,36441.944147222224,28.8000606321146,10112.768659722222,0.0,26.889878317488918,51.916802288149356,0.0,10112.768659722222,31667.633522222222,4774.310625
221,2019-05,3515.8865483870977,76.43231626928473,43538.273481182805,28.76947116110061,11111.241625000002,0.0,24.72929250541447,51.43599328696986,0.0,11111.241625000002,40416.580336021514,3121.69314516129
221,2019-06,2273.639502777778,49.426945712560396,28361.423601388884,27.981341513324377,10308.570127777777,0.0,35.22010983232576,61.73257864856399,0.0,10308.570127777777,26872.598601388883,1488.825
221,2019-07,2389.0666465053764,51.93623144576905,29647.254223118274,28.010571905544936,7874.314834677421,0.0,25.736447551531867,52.386641792976576,0.0,7874.314834677421,28207.388497311822,1439.8657258064518
221,2019-08,3130.5840618279576,68.05617525712951,39933.69235080646,28.193699092508073,11292.764357526887,0.0,27.401926737720245,53.328343207228166,0.0,11292.764357526887,36722.302229838715,3211.390120967742
221,2019-09,2719.899323611111,59.12824616545893,33881.29429583334,28.669118843299383,9107.266747222222,0.0,26.046439672691506,52.59551670452005,0.0,9107.266747222222,31375.81929583334,2505.4749999999995
221,2019-10,3019.1493749999995,65.63368206521739,37411.418242859545,28.699549116633793,6099.529159946235,0.0,15.798375871367012,42.487665788149556,0.0,6099.529159946235,34790.93638802083,2620.4818548387098
